Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8537
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9441799999999999
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92825
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Min),A,5.38
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Max),A,16.38
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.56
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95621
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69412
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Min),A,3.38
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Max),A,2.88
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.12
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.75
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,5.5
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,18.62
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76098
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96252
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93475
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Min),A,5.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Max),A,11.75
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.25
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9517200000000001
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68884
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Min),A,3.5
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Max),A,1.5
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.25
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.62
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,240.3
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,5.38
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,13.25
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.56
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70309
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697600000000001
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89612
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Min),A,5.25
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Max),A,12.62
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96826
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9515399999999999
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8246399999999999
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Min),A,2.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,237.97
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,238.92
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,N Current (Min),A,5.62
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,N Current (Max),A,14.12
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Max),A,10.62
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 23:30:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.69
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77874
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9475399999999999
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8678
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Min),A,5.25
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Max),A,14.5
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95663
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95026
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71832
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Min),A,1.88
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,N Current (Min),A,5.88
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,N Current (Max),A,15.75
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 23:20:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.38
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90671
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92053
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8665799999999999
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Min),A,8.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Max),A,17.38
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.31
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96152
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94757
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7825300000000001
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Min),A,1.88
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Min),V,239.69
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Max),V,237.75
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,N Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,N Current (Max),A,18.88
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 23:10:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.94
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86975
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9285
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8789299999999999
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Min),A,6.38
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Max),A,17.12
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.75
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9666100000000001
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94955
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80298
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Min),A,1.62
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.88
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Min),V,239.23
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.67
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,N Current (Min),A,7.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,N Current (Max),A,18.25
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 23:00:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8421
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9448799999999999
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9317
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Min),A,5.62
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Max),A,14.25
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9421700000000001
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95163
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76077
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
