Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Min),A,1.88
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.62
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.58
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.7
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.83
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.05
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,6.12
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,15.12
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8459399999999999
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94681
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Min),A,6.38
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Max),A,14.38
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574299999999999
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95785
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72653
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.28
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.19
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.19
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,7.12
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,16.12
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9045700000000001
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640200000000001
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9325899999999999
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Min),A,5.62
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Max),A,14.25
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.5
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9521799999999999
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59918
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Max),A,1.75
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.91
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.39
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.3
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,6.38
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,15.88
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89664
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96509
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8966
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Min),A,6.12
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Max),A,16.62
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.5
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95389
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9578200000000001
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58755
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Min),A,2.88
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.12
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.36
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.34
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.56
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,N Current (Min),A,6.88
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,N Current (Max),A,18.38
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 22:20:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87008
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89474
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Min),A,8.5
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Max),A,25.62
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.88
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9655799999999999
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95663
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70343
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Min),A,1.75
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.22
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,N Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,N Current (Max),A,27.38
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 22:10:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9465899999999999
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9822700000000001
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91922
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Max),A,26.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.12
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9568200000000001
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95544
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8321200000000001
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Min),A,1.75
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.38
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,238.84
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,9.88
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,27.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91305
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9703700000000001
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92874
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Min),A,5.88
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Max),A,17.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9919100000000001
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9557200000000001
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7855800000000001
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Max),A,1.62
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.73
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,6.62
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,18.62
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
