Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9065200000000001
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9654799999999999
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93896
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Min),A,7.5
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Max),A,25.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9578200000000001
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9743299999999999
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8665799999999999
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Min),A,2.38
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.75
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.89
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,N Current (Min),A,8.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,N Current (Max),A,25.75
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 21:40:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89822
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707899999999999
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9349700000000001
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Min),A,7.38
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Max),A,21.62
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9611200000000001
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9604799999999999
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82296
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Min),A,2.75
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.62
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.97
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.77
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.11
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,N Current (Min),A,8.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,N Current (Max),A,21.75
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 21:30:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9455600000000001
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686299999999999
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93573
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Min),A,8.25
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Max),A,25.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.81
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9467200000000001
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83142
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Min),A,2.5
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Max),A,1.5
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.75
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.62
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.77
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.27
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,N Current (Min),A,9.62
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,N Current (Max),A,26.12
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 21:20:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95105
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95578
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Min),A,8.5
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Max),A,45.25
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95831
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9553200000000001
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.88
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.58
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.72
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,9.25
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,46.25
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,58.38
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9053
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97375
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9443
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Min),A,7.38
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Max),A,14.75
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95514
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96316
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8321799999999999
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Min),A,2.38
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.66
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.61
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,7.88
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,15.38
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9031399999999999
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761700000000001
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94995
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Min),A,7.12
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Max),A,18.75
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96085
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7633
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.17
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,19.12
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92471
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Min),A,7.25
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Max),A,44.38
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.56
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585600000000001
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96268
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79437
