Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Min),A,1.75
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Max),A,1.38
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.39
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,7.5
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,45.62
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,56.38
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94147
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96036
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9318200000000001
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Max),A,21.62
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585600000000001
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9499799999999999
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8773799999999999
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.52
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,8.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,22.88
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94376
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Min),A,7.75
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Max),A,35.62
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96472
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95819
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91519
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Min),A,2.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Max),A,1.38
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,1.75
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.75
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.11
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,8.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,35.38
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95901
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9122600000000001
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Min),A,8.38
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Max),A,25.88
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96081
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84009
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Min),A,2.75
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Max),A,1.75
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,240.56
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,237.75
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,25.62
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88495
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96783
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92227
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Min),A,8.62
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Max),A,51.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9676799999999999
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86935
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Min),A,3.88
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Max),A,1.62
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.75
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.86
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,9.38
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,50.75
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9590799999999999
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9651200000000001
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9651200000000001
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Min),A,7.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Max),A,45.38
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9602
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9732700000000001
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92224
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Min),A,3.25
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Max),A,1.62
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.62
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.3
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.19
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,237.91
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.91
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,8.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,45.12
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,52.38
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9274600000000001
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9752200000000001
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Min),A,7.25
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Max),A,28.12
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95993
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8609600000000001
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Min),A,2.88
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Max),A,2.25
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,240.83
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.05
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.41
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.39
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,7.5
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,30.38
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
