Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895299999999999
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9930700000000001
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Max),A,56.75
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96185
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96509
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83896
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Min),A,3.12
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Max),A,1.75
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,8.5
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,56.5
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,72.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,45.75
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,36.25
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816299999999999
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662200000000001
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Min),A,8.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Max),A,41.38
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9579200000000001
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93765
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80523
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.75
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.03
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,237.59
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.11
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,8.38
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,42.38
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,51.25
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82934
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96509
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657600000000001
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Min),A,7.75
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Max),A,16.88
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.37
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94995
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9609700000000001
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7712100000000001
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Min),A,2.38
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Max),A,1.75
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.2
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,237.48
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,238.31
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,17.88
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8493299999999999
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9724700000000001
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92795
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Min),A,7.5
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Max),A,27.5
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9616100000000001
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80847
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Min),A,3.5
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Max),A,2.25
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.88
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,237.11
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.7
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,8.38
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,30.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9904200000000001
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84915
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Min),A,15.38
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Max),A,35.5
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827899999999999
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90228
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Min),A,4.75
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Max),A,2.62
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,17.62
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,36.62
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769899999999999
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9661200000000001
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90948
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Min),A,7.38
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Max),A,34.62
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9962799999999999
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8540000000000001
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Min),A,4.25
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Max),A,3.25
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,7.75
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,37.25
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,43.38
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9450700000000001
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9795799999999999
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9033200000000001
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Min),A,10.12
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Max),A,22.12
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778100000000001
