Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82715
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Min),A,4.5
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Max),A,3.5
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,240.48
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,236.92
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,238.02
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,13.25
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,25.62
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9655100000000001
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Min),A,10.88
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Max),A,31.12
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9970100000000001
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77475
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Min),A,4.12
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Max),A,2.88
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.12
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,239.5
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.38
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,236.75
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,237.7
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,13.75
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,33.38
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9703700000000001
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508700000000001
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Min),A,7.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Max),A,37.5
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95486
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79306
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Min),A,4.88
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Max),A,2.75
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,1.62
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.12
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,239.58
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,237.53
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,41.62
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,51.75
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757100000000001
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8557100000000001
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Min),A,7.5
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Max),A,43.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9978299999999999
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9590799999999999
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8550700000000001
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Min),A,5.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Max),A,3.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,1.62
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,239.84
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.48
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,8.88
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,46.25
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.19
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9952700000000001
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76049
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Min),A,20.25
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Max),A,92.75
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,50.62
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,95.75
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.75
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9983799999999999
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7705
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Min),A,5.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Max),A,3.25
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,1.88
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.52
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.02
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.42
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,21.62
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,95.25
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,53.75
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,99.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9945700000000001
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838600000000001
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89517
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Max),A,61.62
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9987799999999999
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81125
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Min),A,5.75
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Max),A,4.12
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,11.5
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,65.75
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,44.25
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,72.38
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97498
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9862700000000001
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Min),A,20.38
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Max),A,50.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,65.5
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95904
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77786
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Min),A,4.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Max),A,2.62
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.73
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,23.12
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,52.25
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,68.88
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,53.38
