Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,40.12
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9701799999999999
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Min),A,9.88
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Max),A,51.38
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,69.12
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.31
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9487
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82565
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Min),A,3.75
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Max),A,2.38
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.25
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.19
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.94
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,10.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,52.75
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,71.5
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9830899999999999
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94971
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818399999999999
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Min),A,6.12
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Max),A,44.5
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9513799999999999
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9180299999999999
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Min),A,3.12
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Max),A,1.88
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.62
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.84
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,6.62
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,44.88
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,56.25
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9883700000000001
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91748
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Min),A,14.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Max),A,54.5
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9679
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94519
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8313
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Min),A,2.38
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.38
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.75
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,15.38
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,55.62
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.25
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9835799999999999
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96472
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8906799999999999
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Min),A,11.75
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Max),A,31.38
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96335
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9499799999999999
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80893
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Min),A,2.38
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.28
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,12.38
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,31.75
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.06
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845299999999999
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9750700000000001
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91485
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Min),A,8.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Max),A,47.38
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97482
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93985
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8638
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Min),A,4.75
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Max),A,2.25
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.62
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.75
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.56
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,6.5
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,49.38
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7832600000000001
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Min),A,12.88
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Max),A,34.12
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913299999999999
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94278
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Min),A,5.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Max),A,2.75
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.62
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.88
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.62
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.98
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,11.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,32.62
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9856600000000001
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93924
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Min),A,5.75
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Max),A,58.12
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99161
