Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94894
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57345
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Min),A,4.5
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Max),A,2.5
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.62
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,1.75
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.28
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,6.38
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,59.62
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,66.75
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9737899999999999
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8882399999999999
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Min),A,6.38
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Max),A,35.88
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9443
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.21999000000000002
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Min),A,3.38
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Max),A,2.25
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.95
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.91
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.81
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,7.5
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,38.25
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667399999999999
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9976799999999999
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9741799999999999
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Min),A,11.12
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Max),A,44.88
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-121.19
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9909399999999999
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94553
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65112
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Min),A,2.5
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Max),A,1.75
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.09
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,12.5
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,45.25
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,57.12
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,39.75
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776600000000001
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9966700000000001
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Min),A,8.25
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Max),A,42.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.13
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95935
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7275
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Min),A,2.62
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Max),A,1.75
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.75
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.41
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.69
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,9.38
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,42.75
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,55.38
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,37.25
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9621
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91269
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Min),A,10.75
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Max),A,36.38
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.75
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9886799999999999
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95563
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8653200000000001
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Min),A,2.62
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Max),A,1.62
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.75
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.16
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,12.25
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,37.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,42.25
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98685
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9883700000000001
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8927299999999999
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Min),A,15.5
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Max),A,39.62
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95273
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73217
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Max),A,1.62
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.88
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.81
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.73
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,17.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,40.88
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,20.75
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,49.25
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,33.38
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,43.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93179
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.59475
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Min),A,5.75
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Max),A,33.88
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.75
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95291
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35204
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Min),A,3.62
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Max),A,2.62
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.19
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,7.25
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,35.75
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,21.12
