Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-70.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95642
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97491
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49545
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Min),A,8.12
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Max),A,43.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-75.44
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9978299999999999
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95142
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15154
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Min),A,3.5
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Max),A,2.75
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.75
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,9.88
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,44.75
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94037
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96545
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73764
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Min),A,9.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Max),A,21.5
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-81.56
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96225
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36825
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Min),A,2.62
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Max),A,1.38
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.88
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.19
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,238.38
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.55
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,10.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,23.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.56997
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Min),A,8.88
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Max),A,31.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.69
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96246
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9480299999999999
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33055999999999996
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Min),A,2.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.75
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,237.88
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.22
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,32.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.44
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95715
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96255
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.10625
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Min),A,9.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Max),A,30.88
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9585899999999999
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.10417
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Min),A,2.38
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Max),A,1.75
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.25
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,239.55
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,10.5
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,32.5
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-177.69
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92969
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9563299999999999
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.55224
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Min),A,9.75
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Max),A,31.12
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-131.5
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9541
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9633799999999999
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.35467
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Max),A,1.5
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,241.19
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,238.5
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.88
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,10.75
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,32.75
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.12
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90869
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.63839
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Min),A,6.25
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Max),A,41.12
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-75.32
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95715
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.961
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.23426999999999998
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Min),A,2.38
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Max),A,1.38
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.61
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.58
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.88
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,-2.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,6.88
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,42.12
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-107.94
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9231600000000001
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9451
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.33114
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Min),A,12.62
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Max),A,25.12
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-80.25
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638700000000001
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9519
