Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31499
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.5
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.22
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,12.5
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,26.12
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,5.62
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-116.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8596799999999999
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.34371
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Min),A,9.62
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Max),A,28.12
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9440299999999999
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95163
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4656
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Min),A,1.75
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.42
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,10.88
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,29.38
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,7.12
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.68
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8949600000000001
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38341
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Min),A,4.12
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Max),A,27.75
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.37
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9473600000000001
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9585
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1068
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Min),A,2.5
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Max),A,1.38
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.84
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.78
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,4.62
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,29.12
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-83.87
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91089
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9638399999999999
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69628
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Min),A,6.25
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Max),A,27.88
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-82.13
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9521799999999999
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96509
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38448000000000004
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Min),A,2.5
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Max),A,1.5
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,239.81
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,7.38
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,29.25
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9297799999999999
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9424100000000001
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5552600000000001
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Min),A,4.75
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Max),A,34.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.31
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92032
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9662200000000001
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.28838
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Min),A,3.5
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Max),A,1.62
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.25
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,4.88
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,33.38
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.07
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.44
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9654200000000001
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38222
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Min),A,5.75
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Max),A,27.88
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-85.69
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93622
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95709
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19002
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Min),A,3.25
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Max),A,1.5
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.41
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,239.69
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,6.62
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,29.75
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.19
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72995
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Min),A,8.12
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Max),A,26.62
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.75
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95004
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52386
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Min),A,3.25
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Max),A,1.62
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.28
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,9.38
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,27.75
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,5.88
