Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107700000000001
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.35506
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Min),A,8.38
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Max),A,32.75
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.31
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9468700000000001
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.42858
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Min),A,3.5
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Max),A,2.12
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.97
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,-1.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,9.25
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,35.5
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-178.81
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91501
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577600000000001
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.72613
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Min),A,9.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Max),A,41.38
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-142.62
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9645100000000001
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.4995
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Min),A,3.75
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Max),A,2.62
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.17
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.69
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,-3.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,10.12
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,42.5
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-176.25
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9446100000000001
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9526700000000001
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8688899999999999
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Min),A,11.5
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Max),A,48.88
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-142.31
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628899999999999
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6939
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Min),A,3.12
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Max),A,2.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.88
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.81
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,-3.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,13.75
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,49.12
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,49.25
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-177.25
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94873
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8902899999999999
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Min),A,22.75
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Max),A,49.12
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.62
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.69
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95895
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6562399999999999
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,5.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,2.62
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.52
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.7
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.64
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,-3.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,24.75
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,51.25
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,41.12
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,31.12
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9627399999999999
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97259
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Min),A,25.5
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Max),A,50.5
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,37.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.56
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96121
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.57122
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Min),A,2.5
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Max),A,1.75
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.84
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.98
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,-4.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,26.62
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,51.38
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,38.12
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.38
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722299999999999
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96777
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.65908
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Min),A,12.25
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Max),A,47.25
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-127.63
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95541
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827299999999999
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.32409
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Min),A,4.25
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Max),A,2.38
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.88
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,-3.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,13.5
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,49.62
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.88
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.41326
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Min),A,6.75
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Max),A,47.5
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-129.37
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95486
,GridKey MCU - Statistical,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98825
