Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,18.0
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,17.12
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,23.25
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,16.0
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.25
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87964
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662799999999999
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92261
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Min),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Max),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.75
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96539
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95999
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81155
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.08
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.59
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.36
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.94
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.94
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,15.38
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,19.38
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8694700000000001
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9521200000000001
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Max),A,16.12
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.37
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9651799999999999
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92663
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.28
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.92
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.58
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.31
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,239.17
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.72
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,17.12
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,21.25
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,22.38
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,14.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88876
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96146
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9459799999999999
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Max),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.37
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9564799999999999
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9579799999999999
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95795
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.42
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.84
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.67
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.27
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.08
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.64
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,16.75
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,14.12
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,22.5
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8809799999999999
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728399999999999
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9281
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Max),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.69
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9611799999999999
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94842
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8858299999999999
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Min),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.2
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.75
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.66
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.02
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,16.12
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,18.5
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,11.12
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,16.25
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,23.25
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88476
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9655100000000001
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96616
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Min),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Max),A,16.62
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.12
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.63
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.37
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96591
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94629
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8592200000000001
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.8
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.2
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.22
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.48
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.53
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,16.75
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,20.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,27.5
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91714
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94491
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97339
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Max),A,14.12
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.56
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.94
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95499
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9417399999999999
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94189
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.3
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.94
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
