Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,14.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,11.12
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,19.75
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,12.38
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,27.12
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.19
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9041399999999999
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9356700000000001
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9082899999999999
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Max),A,22.5
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.19
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96078
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94006
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97336
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.66
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.94
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.92
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.41
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,22.25
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,25.12
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,19.38
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,19.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.06
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9262100000000001
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9693
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92425
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Max),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95099
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93695
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98608
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.53
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.53
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.08
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.98
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.98
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,21.25
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,13.25
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8959
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9741799999999999
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8854
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Max),A,14.88
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.44
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.5
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95416
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93301
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.16
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.89
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.8
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.83
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.47
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,18.62
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84311
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97382
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473600000000001
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Max),A,15.75
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.56
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.56
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584299999999999
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9345399999999999
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9804700000000001
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.7
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.06
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.88
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.08
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,21.5
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,20.25
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.63
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8526299999999999
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Max),A,41.88
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94516
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94757
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.5
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.47
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.7
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.62
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.45
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.47
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,42.38
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,50.25
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,26.62
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,14.12
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8826
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97919
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.966
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Max),A,43.75
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,24.38
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.63
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94458
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95096
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98975
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.75
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.98
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.28
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.23
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,239.78
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.94
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,7.0
