Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,44.12
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,24.75
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,19.62
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,52.62
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,30.75
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,19.38
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.63
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92361
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97983
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9644799999999999
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Max),A,49.38
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.38
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.44
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95737
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95547
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97949
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,241.81
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.89
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.7
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.5
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.7
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.36
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,48.5
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,21.38
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,63.38
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,28.88
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,24.38
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90817
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96936
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95462
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Min),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Max),A,21.88
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.37
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9539799999999999
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9505
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9818399999999999
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.17
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.91
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.56
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.62
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.83
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.61
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,22.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,31.12
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,14.12
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9266
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97424
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94995
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Max),A,21.62
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93896
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95114
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837299999999999
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.45
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.97
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.94
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.42
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.83
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,22.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,11.38
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,23.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,14.38
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,30.62
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8947700000000001
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96851
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9435399999999999
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Max),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.63
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94781
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.91
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.89
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.12
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.39
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,16.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,21.25
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,22.88
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.87
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8748100000000001
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9621
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537700000000001
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Max),A,13.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.56
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95483
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9543799999999999
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9872700000000001
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.73
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.3
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.39
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.62
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.92
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.47
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,19.38
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,17.12
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,21.62
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92148
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97641
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97665
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Max),A,42.88
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.12
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.63
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95486
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9864200000000001
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.2
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.88
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.86
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.38
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.45
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.78
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,42.5
