Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,23.12
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,55.25
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,54.38
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,20.88
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,35.5
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,24.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473299999999999
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9501
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94391
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Max),A,49.5
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.62
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.63
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.44
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9547100000000001
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97211
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9850200000000001
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.05
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.05
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.89
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.3
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.25
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,48.88
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,19.5
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,55.75
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,24.62
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,20.62
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,22.75
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,14.62
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94684
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95306
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Max),A,25.38
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9550799999999999
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96649
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9857799999999999
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.34
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.88
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.52
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.69
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,236.97
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.02
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,25.12
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,33.38
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,22.25
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,14.38
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,12.38
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,25.62
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9612700000000001
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9677100000000001
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545600000000001
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Max),A,32.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.37
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.63
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9510799999999999
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9666399999999999
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.16
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.06
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.67
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.55
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.25
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.12
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,31.62
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,13.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,39.62
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,19.75
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,23.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,14.62
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95367
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9624
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Max),A,26.88
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.12
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.75
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95178
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96686
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98459
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.7
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.75
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.38
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.52
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.86
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,14.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,38.88
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,21.88
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,11.38
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,23.25
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93722
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96878
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Max),A,22.38
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.81
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.43
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95215
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96234
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9875200000000001
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.69
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.89
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.95
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.3
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.89
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,23.5
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,29.88
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,15.38
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,29.62
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,16.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,29.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9137299999999999
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9558700000000001
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Min),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Max),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,11.12
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.69
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.63
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9592
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9638100000000001
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829100000000001
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.34
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.3
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.44
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.52
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,19.75
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,9.88
