Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,19.75
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,30.5
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,20.25
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,27.5
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,19.62
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89804
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93719
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Max),A,32.25
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.69
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9679
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97073
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.38
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.95
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.67
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.62
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,34.25
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,24.5
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,41.38
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,19.5
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,25.12
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,14.62
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91943
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734799999999999
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Max),A,26.75
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.56
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9578899999999999
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99274
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Max),A,3.12
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.39
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.25
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.67
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,28.12
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,11.38
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,21.12
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,39.25
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,21.62
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,31.62
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,22.25
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96814
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98465
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Max),A,35.88
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.75
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93445
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98306
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Min),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.52
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.23
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.98
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.47
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.98
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,35.38
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,48.88
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,26.12
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,16.12
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,37.75
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819899999999999
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829100000000001
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9832799999999999
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Max),A,38.25
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.63
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92432
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787899999999999
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9818399999999999
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.16
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.27
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.17
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.58
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.53
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.58
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,37.75
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,47.5
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,31.12
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,29.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,29.12
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,21.5
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9669200000000001
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9681700000000001
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Min),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Max),A,29.88
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.25
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.37
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93991
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9729
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.59
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.52
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.28
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.05
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.22
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.27
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,29.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,20.75
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,37.25
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,23.25
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,25.75
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.81
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95978
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707899999999999
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8587600000000001
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Min),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Max),A,36.5
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.31
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98611
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96405
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888299999999999
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Min),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.48
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.53
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.08
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.16
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.41
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.38
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,36.25
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,19.62
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,40.5
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,22.12
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,11.38
