Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,28.88
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9633200000000001
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875799999999999
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7663800000000001
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Min),A,15.5
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Max),A,33.25
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.13
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9536100000000001
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94263
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.41
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.89
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.97
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.98
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,15.38
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,33.75
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,20.5
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,29.12
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,19.75
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,36.62
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,20.5
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.87
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.966
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98874
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74463
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Min),A,15.75
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Max),A,28.62
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.12
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.87
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.13
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95447
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9807100000000001
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Min),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,238.12
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.91
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,238.72
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.62
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,235.58
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.61
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,29.62
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,21.5
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,11.38
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,26.25
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,18.12
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,33.75
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,23.38
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.19
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9812
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9966700000000001
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9053
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Max),A,46.25
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.75
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.81
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.81
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9892299999999999
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95224
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97882
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Min),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,238.03
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.2
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,238.7
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,239.95
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,236.05
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,236.88
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,9.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,46.62
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,27.25
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,41.5
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,26.25
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,54.75
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,22.62
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98325
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99725
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91379
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Min),A,21.12
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Max),A,42.62
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.62
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.94
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94568
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97272
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9820200000000001
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,238.23
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.38
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,238.8
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.58
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,236.17
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.95
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,9.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,21.88
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,43.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,29.12
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,45.75
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,26.62
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,28.88
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,52.38
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,36.88
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9753700000000001
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94485
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Min),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Max),A,39.5
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.75
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.69
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95895
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9635
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98315
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.45
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.73
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.77
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.16
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.11
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.5
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,8.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,40.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,24.12
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,34.12
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,20.88
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,24.5
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,46.12
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,34.38
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,11.38
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.06
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98898
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9274
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Min),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Max),A,42.38
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.38
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.63
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.5
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94519
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98285
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9821799999999999
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.27
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.31
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.31
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.75
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.83
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.91
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,41.75
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,23.12
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,21.38
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,43.62
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,31.38
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,46.88
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,5.5
