Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,22.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.87
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9682299999999999
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9159799999999999
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Max),A,36.75
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.62
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.75
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.63
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638399999999999
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9824200000000001
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63845
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Min),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.47
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.66
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.83
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.95
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.14
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.31
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,35.88
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,44.12
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,24.62
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,27.5
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,15.5
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,4.38
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.81
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.06
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97467
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97739
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9104
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Min),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Max),A,43.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.75
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.94
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.44
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9764700000000001
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55718
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Min),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.69
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.95
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.86
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.3
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.75
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,44.12
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,26.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,49.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,31.38
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,32.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,21.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97229
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9092100000000001
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Min),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Max),A,39.5
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.12
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9922200000000001
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97977
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5924
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Min),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.48
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.92
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.91
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.95
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.56
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.02
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,40.38
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,22.12
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,49.62
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,27.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,16.62
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,22.75
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97662
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9830899999999999
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91458
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Max),A,35.12
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99155
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98074
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33687
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Min),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.59
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.67
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.66
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.73
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.8
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.91
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,36.75
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,13.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,46.75
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,22.12
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,31.38
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,21.75
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9786100000000001
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577899999999999
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Max),A,28.88
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.56
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-88.25
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99298
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9712799999999999
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66986
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.61
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.12
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.38
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.03
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.03
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.19
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,30.62
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,39.38
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,23.12
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,30.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,33.38
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,16.75
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859899999999999
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8776200000000001
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Min),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Max),A,31.25
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.88
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.81
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.69
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98221
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9831200000000001
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25994
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.03
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.12
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.17
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.08
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.33
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,11.12
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,33.25
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,23.62
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,37.62
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,27.25
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,40.75
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,9.0
