Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9797399999999999
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98013
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96725
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Min),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Max),A,38.5
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.38
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.37
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.56
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96011
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657899999999999
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01674
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.14
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.19
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.47
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.28
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.38
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,240.53
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,40.38
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,22.88
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,42.88
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,45.62
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,24.62
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.94
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787299999999999
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73416
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Min),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Max),A,53.38
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.88
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.25
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.43
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-113.94
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9476899999999999
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96146
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.018359999999999998
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.64
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.53
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.23
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.34
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.48
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.77
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,8.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,54.88
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,28.38
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,38.88
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,26.38
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,18.12
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,62.25
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,34.75
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,29.25
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-108.87
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9655799999999999
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9948100000000001
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8810100000000001
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Min),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Max),A,41.88
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,26.88
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.5
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.5
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-91.81
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9773299999999999
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9635
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04897
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Min),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.33
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.91
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.16
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.95
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.48
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.09
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,9.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,43.38
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,28.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,31.25
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,23.62
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,52.25
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,35.88
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,35.88
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97577
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99451
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Max),A,35.75
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,24.88
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97983
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97467
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.029560000000000003
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Min),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.83
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.95
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.53
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.69
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.11
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.34
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,9.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,37.25
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,26.12
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,14.38
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,36.88
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,27.62
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,48.25
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,33.88
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9723799999999999
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99103
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8600399999999999
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Min),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Max),A,34.62
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.38
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.56
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-100.5
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9434799999999999
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98544
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10887000000000001
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Min),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.38
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.73
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.38
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.08
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,37.38
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,24.12
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,11.38
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,36.75
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,22.88
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,41.62
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,27.88
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,26.38
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87045
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90546
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Min),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Max),A,29.5
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.44
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.19
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9448799999999999
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96857
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48016000000000003
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.94
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.09
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.75
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.84
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.31
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.45
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,30.62
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,21.5
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,20.5
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,34.5
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,23.38
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,3.5
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,23.88
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
