Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94199
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94055
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8305600000000001
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Max),A,29.5
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.38
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.13
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94699
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94824
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76135
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.39
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.59
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.16
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.34
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.39
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.66
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,30.62
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,14.12
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,26.12
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,22.88
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,29.62
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.19
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.06
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444899999999999
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9494
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77649
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Max),A,24.88
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.5
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.44
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.62
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595600000000001
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9452200000000001
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5624
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.28
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.03
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.14
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.75
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.23
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,26.25
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,21.5
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,28.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,4.38
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.44
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9499200000000001
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9582200000000001
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9347200000000001
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Max),A,23.25
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.19
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.25
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97244
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94955
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5251100000000001
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.94
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.83
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.02
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.86
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.56
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,22.25
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,19.75
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,25.38
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,35.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.13
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93655
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95773
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6046699999999999
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Max),A,26.88
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.87
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-98.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95004
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34321999999999997
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.47
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.56
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.36
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.39
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.89
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.06
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,27.5
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,11.12
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,21.75
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,13.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,17.12
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,24.75
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.44
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93652
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595600000000001
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.60696
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Min),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Max),A,19.5
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.37
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9708899999999999
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9397
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5980800000000001
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.89
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.05
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.94
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.94
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.33
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.78
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,21.62
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,15.12
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.37
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94711
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14211
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Min),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Max),A,35.62
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.19
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-129.56
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98141
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94809
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21544000000000002
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.77
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.59
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.58
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.34
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.25
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,36.75
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,19.75
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,35.25
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,18.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,21.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
