Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-100.25
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9287700000000001
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95395
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0092
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Max),A,34.12
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.63
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-97.88
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96136
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483299999999999
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.41631
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.03
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.62
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.38
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.28
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,35.38
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,17.5
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,20.62
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,19.75
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,20.5
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.25
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606899999999999
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736299999999999
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.81134
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Max),A,38.12
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-116.94
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95349
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9561799999999999
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.40453
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.5
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.28
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.38
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.47
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,15.5
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,39.5
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,27.62
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,30.38
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.75
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,29.62
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.57
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96262
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725299999999999
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.66833
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Min),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Max),A,31.38
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.06
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.75
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-118.81
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96365
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9587700000000001
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.19158
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.53
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.67
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.92
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.14
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.75
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,32.5
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,22.5
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,24.62
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,14.62
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,27.62
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,13.25
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-133.87
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9734799999999999
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9558399999999999
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.62042
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Max),A,30.88
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.12
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.69
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9561799999999999
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9571200000000001
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.5334399999999999
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Min),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.28
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.09
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.66
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Max),V,241.67
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.69
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.86
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,N Current (Min),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,N Current (Max),A,32.12
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,21.12
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Min),A,13.25
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Max),A,26.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,16.12
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Max),A,19.75
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Max),A,13.25
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97821
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9717100000000001
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.56609
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Min),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Max),A,43.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.62
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.37
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-121.81
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96005
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95352
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.37751999999999997
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.88
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.83
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.52
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,241.36
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,239.64
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.45
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,44.62
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,27.62
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,30.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,20.75
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,16.5
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,163.75
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.5422899999999999
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Min),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Max),A,41.12
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.12
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.44
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.69
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-136.75
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96478
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9527
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.3073
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.05
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.14
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.14
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.64
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,239.55
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.41
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,15.38
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,42.25
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,28.25
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,13.25
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,36.38
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,26.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,15.75
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.87
