Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-108.31
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9925799999999999
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648100000000001
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.16133
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Max),A,51.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.69
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-121.88
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95196
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96295
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.61929
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Min),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.58
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.64
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.17
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.27
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,239.81
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.08
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,8.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,52.38
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,36.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,23.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,49.25
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,26.38
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,32.25
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.19
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.987
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.86972
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Min),A,24.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Max),A,51.62
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,41.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.75
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.93
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-131.13
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9642
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545299999999999
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6918300000000001
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.7
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.45
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.38
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.23
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.83
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,-3.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,25.25
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,52.62
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,42.12
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,43.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,28.25
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,28.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,4.38
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,16.5
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.13
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.19
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9293799999999999
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9500700000000001
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43551000000000006
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Max),A,34.88
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.25
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.37
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-150.44
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9551700000000001
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96905
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48463999999999996
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.34
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.56
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.78
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.11
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.77
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.77
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,36.38
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,21.5
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,20.88
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9080799999999999
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96216
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07854
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Min),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Max),A,28.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.87
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.94
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9518399999999999
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96091
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26989
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.47
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.22
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.94
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.84
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.73
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.31
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,28.88
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,18.5
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,16.5
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.87
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-60.44
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8688899999999999
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95688
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22541999999999998
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Min),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Max),A,29.62
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.06
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.5
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95331
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22591
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Min),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.66
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.45
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.31
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.67
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.69
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,31.75
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,14.75
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,24.5
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.19
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93991
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523299999999999
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92224
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Max),A,52.5
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.88
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.5
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-129.13
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9899899999999999
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96295
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.28236999999999995
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.25
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.22
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.98
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.97
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.48
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.48
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,-3.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,53.62
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,30.5
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,46.5
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,14.75
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,16.12
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.13
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.12
