Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722299999999999
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9459799999999999
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.46343
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Max),A,37.25
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.88
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.62
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9582200000000001
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94965
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58523
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.41
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.38
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.62
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.39
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.28
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,37.75
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,25.5
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,26.12
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.63
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96811
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96429
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.84564
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Max),A,39.75
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.13
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9505600000000001
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9561200000000001
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3001
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Min),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.36
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.41
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.17
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,241.34
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.56
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.78
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,-3.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,41.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,30.38
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,32.88
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,17.12
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.56
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.94
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9682
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628899999999999
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9724700000000001
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Min),A,21.62
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Max),A,46.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,34.38
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.63
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.94
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-128.75
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95178
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9648399999999999
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6372899999999999
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Min),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.83
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.72
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.53
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.61
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.81
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,240.05
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,-3.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,22.12
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,46.62
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,35.25
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,32.88
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,19.88
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,28.38
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,13.38
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.19
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93484
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95355
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91266
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Min),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Max),A,36.12
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.19
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9526100000000001
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9851700000000001
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1606
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Min),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.55
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.55
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,240.2
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.14
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.61
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.36
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,-3.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,38.38
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,26.62
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,23.5
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,16.25
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.19
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9134200000000001
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95419
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.79391
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Min),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Max),A,35.75
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,22.38
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.5
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.37
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-122.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9499200000000001
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95837
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.41195
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.48
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.55
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,239.72
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.91
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.47
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.97
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,37.38
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,23.62
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,19.75
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,18.5
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,16.75
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.94
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.69
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9763200000000001
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93896
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.86218
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Min),A,18.12
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Max),A,48.38
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.69
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.63
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-109.25
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9602299999999999
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95462
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22118000000000002
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.73
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.95
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.36
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,237.86
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.3
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,49.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,34.88
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,39.88
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,22.25
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,34.75
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,15.5
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.87
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,165.44
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
