Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9204399999999999
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93796
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.34585
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Max),A,47.62
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.13
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.19
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-120.88
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9561799999999999
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9659700000000001
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.13884000000000002
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Min),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.77
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.75
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.39
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.27
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,237.84
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.94
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,48.5
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,25.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,37.25
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,24.12
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,20.5
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.87
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94153
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9598700000000001
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02147
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Min),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Max),A,38.5
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.87
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.69
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,90.44
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9568200000000001
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96316
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.08897999999999999
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.84
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.27
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.39
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,240.91
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.8
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.52
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,39.25
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,19.38
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,32.5
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,171.25
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95145
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9448799999999999
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.72982
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Max),A,41.88
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,26.38
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.69
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,135.44
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96155
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95526
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.30779
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.14
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.3
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,239.56
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.11
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.25
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.77
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,42.62
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,27.62
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,37.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,17.5
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.5
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9217799999999999
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.41366
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Max),A,29.75
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.38
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.19
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.81
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-96.56
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95544
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09523
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.94
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,241.73
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.64
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.27
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,239.86
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,30.62
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,21.12
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,14.62
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,16.12
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-178.69
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9395399999999999
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95035
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13105999999999998
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Min),A,3.5
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Max),A,29.25
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.93
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.63
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,75.62
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9518399999999999
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9510799999999999
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42091999999999996
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.3
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,241.61
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.72
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.39
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.83
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.7
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,30.38
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,16.62
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,26.88
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,15.12
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,21.25
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,24.62
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.81
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.38
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92084
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9454600000000001
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.30735999999999997
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Min),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Max),A,42.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.13
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9438200000000001
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9526399999999999
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7005899999999999
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.69
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.86
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.34
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,241.44
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,238.39
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.61
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,42.5
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,18.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,28.62
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,14.38
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.81
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.62
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86218
