Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9511700000000001
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.44838999999999996
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Max),A,41.12
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,21.75
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.31
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.38
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9656100000000001
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9423799999999999
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58395
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.81
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.02
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.09
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,241.48
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.41
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,42.12
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,22.5
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,24.25
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,38.5
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,14.88
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8497600000000001
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09337000000000001
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Max),A,30.88
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.31
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-70.56
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94952
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63708
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.42
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.7
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.72
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.16
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.38
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.42
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,32.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,28.12
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,25.38
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,15.5
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-153.5
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8728
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07216
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Max),A,30.5
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.75
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.25
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9673200000000001
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95972
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9713700000000001
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.2
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.17
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.64
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.84
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.98
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.08
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,31.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,20.62
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,23.75
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,29.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,142.31
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8644700000000001
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0855
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Min),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Max),A,30.12
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.06
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.06
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95239
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97198
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46429
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Min),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.39
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.12
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.33
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.83
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.56
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.08
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,30.88
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,18.12
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,22.88
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,17.12
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.56
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73819
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96265
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92474
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Min),A,12.38
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Max),A,28.62
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.88
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.75
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-88.25
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688100000000001
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9615799999999999
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34463
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.48
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.92
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.08
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.47
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.39
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.8
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,30.25
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,21.88
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,15.12
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.88
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.75
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83868
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8985299999999999
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Min),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Max),A,35.88
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.12
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.19
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.81
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.75
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99075
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96857
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45995
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Min),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.89
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.91
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.58
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.86
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.97
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.95
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,-3.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,38.12
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,26.75
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,25.12
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,13.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,3.5
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,15.12
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.88
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96146
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505299999999999
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.65042
