Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Min),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Max),A,35.75
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.87
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-79.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9783
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96765
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24395
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.47
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.73
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.14
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.36
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.28
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.52
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,-2.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,37.5
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,27.12
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,23.38
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,17.62
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,15.75
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,14.38
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.69
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-81.56
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87945
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.948
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.21791
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Max),A,23.5
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.12
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.57
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.25
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96011
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96747
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52212
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.14
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.45
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.58
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.09
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.09
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,240.31
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,24.62
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,15.12
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,19.5
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,13.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.06
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8227200000000001
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9543799999999999
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31273
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Max),A,30.5
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.38
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.93
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94257
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9540700000000001
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66403
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.48
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.8
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.09
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.38
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.38
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.61
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,31.88
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,26.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,29.38
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.63
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65838
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9275200000000001
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73523
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Min),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Max),A,20.25
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.44
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9527899999999999
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36309
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.47
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.31
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.06
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.02
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.2
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.2
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,20.12
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,21.88
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,23.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.69
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.13
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69342
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93616
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.60778
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Max),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.44
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.88
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94553
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9502299999999999
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58663
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.45
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.53
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.34
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,241.33
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.58
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.53
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,20.12
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,16.5
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,16.25
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.25
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.87
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80935
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93991
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43456000000000006
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Max),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.13
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91171
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95029
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51113
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Min),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.86
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.89
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.42
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,241.7
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.84
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,20.62
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,13.25
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,22.88
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82226
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94073
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73349
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
