Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.25
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97003
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95435
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76373
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.48
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.55
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.11
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.41
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.78
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.25
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,34.88
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,20.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,32.62
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,37.12
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,19.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,29.25
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96347
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98956
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29136999999999996
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Min),A,4.62
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Max),A,40.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.75
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.25
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.25
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9908100000000001
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9589200000000001
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75659
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Max),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.16
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,237.89
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.92
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,236.22
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.69
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,40.5
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,25.88
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,53.25
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,24.75
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,18.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,38.5
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,26.88
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,39.75
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.19
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-150.56
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9072899999999999
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23238000000000003
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Max),A,43.12
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.69
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9661200000000001
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96899
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9030100000000001
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.39
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.61
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.2
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.23
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.17
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.22
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,44.62
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,25.12
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,12.38
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,42.62
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,26.62
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.13
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84411
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9446100000000001
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7228
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Min),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Max),A,27.5
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94778
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827899999999999
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84826
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Min),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.62
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.75
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.39
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.03
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.16
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.67
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,28.25
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,32.25
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,22.75
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.31
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89545
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9321299999999999
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73248
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Max),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.75
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97098
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8761
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Min),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.14
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.84
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.34
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.19
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.02
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.69
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,14.88
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.63
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778100000000001
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97504
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86603
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Max),A,68.62
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,36.25
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98087
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9880399999999999
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8175899999999999
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Min),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,238.8
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.84
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.28
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.75
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.34
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.58
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,11.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,70.5
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,37.5
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,76.12
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.12
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,34.25
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,22.88
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,29.25
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9717100000000001
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9771700000000001
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9263600000000001
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Max),A,52.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.88
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
