Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.94
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9580700000000001
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9693299999999999
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83655
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Min),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.7
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.91
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.05
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.06
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.67
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.91
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,7.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,8.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,54.38
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,30.75
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,57.38
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,30.12
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,61.5
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.25
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,20.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9883700000000001
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.995
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Min),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Max),A,65.5
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,77.88
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.38
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.12
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.87
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.69
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.57
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95416
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95032
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8739299999999999
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,237.47
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.77
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,237.92
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.92
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,235.28
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.38
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,12.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,15.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,9.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,66.12
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,35.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,78.38
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,33.62
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,87.75
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,16.62
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,88.5
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,37.75
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97583
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838899999999999
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92114
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Max),A,37.62
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.5
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.25
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95663
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88525
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Min),A,3.12
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.09
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.22
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.19
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.56
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,236.48
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,238.31
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,37.5
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,19.88
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,26.12
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,36.38
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,23.75
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,60.12
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,24.25
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97229
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9739700000000001
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.879
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Min),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Max),A,30.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9535799999999999
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9588899999999999
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8811
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.61
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.73
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.14
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.72
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.69
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,30.88
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,17.62
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,18.5
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,27.88
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,34.62
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,22.62
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9172
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96741
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91025
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Max),A,25.88
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.62
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.13
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.69
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9640799999999999
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95868
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98315
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,239.69
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.78
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.09
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.41
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,237.22
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.55
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,25.75
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,27.88
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8161
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91901
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Max),A,36.12
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.81
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96188
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9581
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6289899999999999
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,239.64
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.81
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.06
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.42
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,237.64
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,238.66
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,6.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,37.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,20.88
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,15.75
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,10.88
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,39.25
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,24.38
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78943
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99625
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87213
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Min),A,11.62
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Max),A,26.88
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.62
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
