Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.31
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9622200000000001
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95306
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6258199999999999
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Min),V,239.47
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.03
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.11
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.84
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Min),V,237.44
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.97
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,N Current (Min),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,N Current (Max),A,27.62
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,18.5
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Min),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Max),A,21.5
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Min),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Max),A,29.88
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Max),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77981
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79089
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Min),A,13.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Max),A,32.75
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.25
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.75
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9714700000000001
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9641700000000001
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6479699999999999
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Min),V,237.88
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.61
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.33
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.88
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Min),V,235.8
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.34
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,N Current (Min),A,14.12
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,N Current (Max),A,34.62
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Max),A,19.88
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Min),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Max),A,35.12
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,20.5
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Min),A,4.62
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Max),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.81
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.44
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80056
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9858100000000001
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82586
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Max),A,29.12
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.38
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97375
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9537
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55813
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Min),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Min),V,238.28
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Max),V,239.31
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Min),V,238.84
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.05
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Min),V,236.19
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Max),V,237.44
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,N Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,N Current (Max),A,30.38
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,14.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Max),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Max),A,32.5
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,14.38
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Min),A,4.38
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Max),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 05:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.56
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82736
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8658399999999999
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Max),A,19.5
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.81
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.07
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9659399999999999
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95541
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59744
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Min),V,238.39
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Max),V,239.58
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Min),V,239.03
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.44
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Min),V,236.69
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Max),V,237.77
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,N Current (Min),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,N Current (Max),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Max),A,16.62
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Max),A,21.38
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Max),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89822
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97644
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9187299999999999
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Min),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Max),A,25.38
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.69
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9944200000000001
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9618200000000001
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5779
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Min),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Min),V,239.17
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.33
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Min),V,239.92
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.03
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Min),V,237.47
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Max),V,238.53
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,N Current (Min),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,N Current (Max),A,26.62
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Max),A,30.38
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Max),A,19.62
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Max),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82055
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97488
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8835700000000001
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Max),A,21.62
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.56
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.31
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63439
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Min),V,239.45
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.78
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.12
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.19
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Min),V,237.39
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Max),V,238.75
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,N Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,N Current (Max),A,23.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Max),A,14.88
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,8.62
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Max),A,21.12
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Max),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.44
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76226
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8898299999999999
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Max),A,24.88
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
