Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.81
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96506
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95731
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81991
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Min),V,239.72
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.78
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.47
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Max),V,241.12
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Min),V,237.5
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Max),V,238.47
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,N Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,N Current (Max),A,25.75
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Max),A,14.12
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Max),A,28.12
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Max),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.56
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75378
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8844299999999999
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Min),A,3.5
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Max),A,23.38
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.13
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9622200000000001
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9570000000000001
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73712
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Min),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Min),V,239.5
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.58
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.34
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.27
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Min),V,237.5
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Max),V,238.53
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,N Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,N Current (Max),A,24.25
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Max),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Max),A,26.25
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Min),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Max),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.25
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77258
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9630700000000001
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9520000000000001
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Max),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.31
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.25
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95465
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9625799999999999
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71359
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Min),V,239.84
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Max),V,240.89
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.52
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Max),V,241.38
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Min),V,237.58
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Max),V,238.59
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,N Current (Min),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,N Current (Max),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Max),A,16.12
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Max),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Max),A,20.5
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 04:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.94
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75164
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9325600000000001
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Min),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Max),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.87
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.63
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.87
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96231
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6293300000000001
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.14
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.88
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.83
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.48
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Min),V,237.91
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Max),V,238.89
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,N Current (Min),A,4.38
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,N Current (Max),A,13.38
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Min),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Max),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Max),A,15.38
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Max),A,13.38
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85159
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725299999999999
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8791200000000001
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Min),A,3.5
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Max),A,14.75
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.88
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96039
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6531899999999999
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Min),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Min),V,239.8
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Max),V,240.98
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Min),V,240.61
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.77
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Min),V,238.09
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,N Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,N Current (Max),A,16.25
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Max),A,17.88
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Max),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Max),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.69
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8349
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96365
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86166
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Max),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.5
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.87
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.25
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96515
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95505
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85257
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,240.17
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,240.98
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,240.95
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.77
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,238.09
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,239.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,14.88
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,14.38
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.25
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76049
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96567
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85324
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Min),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Max),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
