Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96545
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95529
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71304
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,239.95
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,240.95
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.66
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,241.66
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,237.98
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,238.86
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,15.12
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.69
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81808
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9271799999999999
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Min),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Max),A,19.38
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.31
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.25
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9544100000000001
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577899999999999
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77752
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,239.91
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,240.86
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.56
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.39
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,237.8
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,238.61
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,20.25
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82544
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95624
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Min),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Max),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.56
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96588
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8016
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Min),V,239.97
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Max),V,240.86
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Min),V,240.45
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Max),V,241.3
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Min),V,237.73
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Max),V,238.59
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,N Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,N Current (Max),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Max),A,25.12
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Max),A,13.75
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Max),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 03:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.5
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.44
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7912899999999999
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97757
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92581
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Min),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Max),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.94
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95514
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9616100000000001
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7226199999999999
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Min),V,239.41
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Max),V,240.34
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.02
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.88
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Min),V,237.25
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Max),V,238.17
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,N Current (Min),A,3.5
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,N Current (Max),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Max),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Max),A,15.5
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Max),A,14.75
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.44
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81216
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9826
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8784799999999999
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Max),A,22.88
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.56
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9839200000000001
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95352
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82452
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Min),V,239.19
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Max),V,240.19
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Min),V,239.67
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Max),V,240.73
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Min),V,237.05
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Max),V,238.33
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,N Current (Min),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,N Current (Max),A,24.88
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Max),A,22.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,10.5
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Max),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Min),A,4.38
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Max),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.94
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81192
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94885
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8896799999999999
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Min),A,4.62
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Max),A,25.25
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.94
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.25
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9897799999999999
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9532200000000001
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48768999999999996
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Min),A,2.75
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Min),V,239.56
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.58
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Min),V,240.06
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Max),V,241.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Min),V,237.39
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Max),V,238.25
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,3.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,N Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,N Current (Max),A,27.38
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Max),A,28.75
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,12.38
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Min),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Max),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Min),A,4.38
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Max),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.19
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.56
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60549
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93634
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90723
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Max),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.5
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
