Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.06
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9547700000000001
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5816899999999999
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Min),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Min),V,239.95
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.53
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.36
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.84
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Min),V,237.84
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.23
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,N Current (Min),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,N Current (Max),A,16.62
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Max),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Max),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Max),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.5
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78656
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97385
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94565
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Min),A,4.62
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Max),A,18.62
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.69
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.31
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.37
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96939
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95257
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44161000000000006
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Min),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.67
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.91
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Min),V,241.5
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.53
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.75
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.69
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,N Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,N Current (Max),A,20.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,9.25
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Max),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Min),A,4.62
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Max),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Min),A,4.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Max),A,11.12
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80957
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9672200000000001
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9421700000000001
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Min),A,4.12
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Max),A,20.75
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.13
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.25
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.19
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9665799999999999
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56915
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Min),A,1.38
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Min),V,241.05
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Max),V,241.94
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Min),V,241.8
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.58
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.02
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,N Current (Min),A,4.75
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,N Current (Max),A,21.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Max),A,25.62
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Min),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Max),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Max),A,13.38
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 02:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8306899999999999
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94815
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219700000000001
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Min),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Max),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.56
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.5
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96591
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96567
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71331
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Min),V,240.91
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.72
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.84
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.59
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.05
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.73
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,N Current (Min),A,4.5
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,N Current (Max),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Max),A,19.12
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Max),A,17.12
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Max),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.38
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761700000000001
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9362799999999999
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9359999999999999
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Min),A,11.38
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Max),A,22.5
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.25
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.56
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.69
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9774200000000001
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96475
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5182100000000001
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.83
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.7
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.78
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.61
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,238.77
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,239.69
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,11.75
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,23.12
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,16.5
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,17.62
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,27.38
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,12.62
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,8.38
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,9.12
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.75
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9438200000000001
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91833
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Min),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Max),A,23.62
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.12
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.63
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.19
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98544
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9621
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55019
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Min),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.52
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.55
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.47
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.52
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,238.33
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,239.56
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,10.62
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,24.25
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,18.5
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,27.5
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.62
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97165
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94531
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88336
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Min),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Max),A,26.75
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.31
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.69
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
