Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98264
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96014
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46212
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Min),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Max),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.36
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.38
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.44
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.45
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.41
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,239.39
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,27.5
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,17.5
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,29.12
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,13.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.19
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9731700000000001
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95206
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8554700000000001
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Min),A,12.88
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Max),A,24.12
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.44
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794299999999999
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628899999999999
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6096699999999999
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Min),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Max),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.88
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Min),V,240.06
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.61
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.16
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.55
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.28
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Max),V,239.47
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,N Current (Min),A,13.38
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,N Current (Max),A,25.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,18.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Min),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Max),A,27.38
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,19.88
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Max),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Min),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Max),A,8.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96829
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97546
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86859
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Min),A,11.12
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Max),A,38.88
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.88
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.31
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.5
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9898100000000001
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96616
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56274
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Min),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Min),V,240.3
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.69
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Min),V,241.12
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Max),V,242.61
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Min),V,238.19
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.53
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,N Current (Min),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,N Current (Max),A,40.25
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Min),A,19.25
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Max),A,44.25
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,20.5
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Max),A,15.5
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Min),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Max),A,11.38
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 01:00:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.87
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96939
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87539
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Min),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Max),A,21.25
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.81
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9919100000000001
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96234
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5062800000000001
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Min),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.5
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,239.77
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,241.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,240.53
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,241.67
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,237.66
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,238.67
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,23.12
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,16.75
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,18.12
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,26.5
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,19.5
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,13.5
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9575799999999999
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96625
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8823200000000001
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Min),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Max),A,21.62
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.88
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.25
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.56
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9911200000000001
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95767
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5774199999999999
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Min),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Max),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,239.97
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.83
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.66
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,241.5
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,237.69
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,238.66
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,23.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,16.38
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,18.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,26.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,18.75
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,14.75
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,8.25
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,12.25
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.75
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9625799999999999
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8513200000000001
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Min),A,10.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Max),A,23.88
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.44
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99374
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95804
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55572
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Min),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,1.5
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.25
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.38
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.62
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.22
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,240.83
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,241.02
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,241.69
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,237.97
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,11.38
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,26.62
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,18.5
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,29.25
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,20.62
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,20.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,8.88
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,12.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96249
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9804700000000001
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8851899999999999
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Min),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Max),A,23.38
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.62
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.87
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.31
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
