Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99655
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96014
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8663
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Max),A,2.62
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,239.97
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,240.55
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,241.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.42
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,237.84
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,238.58
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,12.75
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,26.75
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,20.12
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,30.75
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,23.62
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,9.38
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,13.88
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,7.12
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95972
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92151
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Min),A,6.5
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Max),A,23.5
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.75
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.19
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9967299999999999
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9611200000000001
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73944
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Min),A,3.38
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Max),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.75
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.75
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,239.48
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,240.34
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,240.45
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,241.2
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,237.5
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,238.5
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,5.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,26.25
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,17.62
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,10.25
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,30.88
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,21.25
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,6.12
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,10.12
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,6.62
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,9.88
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.25
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.07
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79174
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93558
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9299
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Min),A,5.25
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Max),A,16.25
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.5
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.38
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99698
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9587100000000001
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59924
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Min),A,3.62
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Max),A,2.88
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.25
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,240.02
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,240.72
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,240.64
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,241.23
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,237.89
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,238.59
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,2.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,5.62
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,18.5
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,9.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,9.75
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,17.25
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,10.38
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,7.5
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,16.75
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,8.5
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,6.88
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,13.62
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,7.88
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
774732.0,Halford Road - Ettington,2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
